Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-04-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-04-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-04-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
751733,Linden Lea - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
751733,Linden Lea - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
751733,Linden Lea - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
