Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-04-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,transformer,,Temperature,C,15.2
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-04-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-04-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.76
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
751733,Linden Lea - Hereford,2023-04-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.67
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.36
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
751733,Linden Lea - Hereford,2023-04-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-04-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-04-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-04-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-04-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
