Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-04-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,transformer,,Temperature,C,17.2
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-04-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
751733,Linden Lea - Hereford,2023-04-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
