Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-04-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,transformer,,Temperature,C,17.2
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-04-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-04-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-04-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-04-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-04-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
751733,Linden Lea - Hereford,2023-04-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
