Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
751733,Linden Lea - Hereford,2023-04-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.09
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-04-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.74
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.33
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
751733,Linden Lea - Hereford,2023-04-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-04-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-04-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
751733,Linden Lea - Hereford,2023-04-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-04-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
751733,Linden Lea - Hereford,2023-04-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
751733,Linden Lea - Hereford,2023-04-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
751733,Linden Lea - Hereford,2023-04-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
751733,Linden Lea - Hereford,2023-04-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-04-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-04-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-04-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
