Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-04-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
751733,Linden Lea - Hereford,2023-04-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
751733,Linden Lea - Hereford,2023-04-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
751733,Linden Lea - Hereford,2023-04-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
751733,Linden Lea - Hereford,2023-04-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
751733,Linden Lea - Hereford,2023-04-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-04-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-04-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-04-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.26
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.85
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.77
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.16
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-04-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.48
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
751733,Linden Lea - Hereford,2023-04-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.7
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
751733,Linden Lea - Hereford,2023-04-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
751733,Linden Lea - Hereford,2023-04-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
751733,Linden Lea - Hereford,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
751733,Linden Lea - Hereford,2023-04-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
