Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
751733,Linden Lea - Hereford,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
751733,Linden Lea - Hereford,2023-04-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751733,Linden Lea - Hereford,2023-04-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
751733,Linden Lea - Hereford,2023-04-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-04-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
751733,Linden Lea - Hereford,2023-04-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
751733,Linden Lea - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
751733,Linden Lea - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-04-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
