Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-04-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.63
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
751733,Linden Lea - Hereford,2023-04-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-04-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-04-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-04-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.44
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-04-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
751733,Linden Lea - Hereford,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
751733,Linden Lea - Hereford,2023-04-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-21T04:10:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-04-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-04-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
