Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-04-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-21T01:50:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
751733,Linden Lea - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
