Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-04-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
