Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-04-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
751733,Linden Lea - Hereford,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-22T19:00:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-04-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
751733,Linden Lea - Hereford,2023-04-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
751733,Linden Lea - Hereford,2023-04-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.83
751733,Linden Lea - Hereford,2023-04-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
751733,Linden Lea - Hereford,2023-04-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-04-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-04-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
751733,Linden Lea - Hereford,2023-04-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.27
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
751733,Linden Lea - Hereford,2023-04-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
751733,Linden Lea - Hereford,2023-04-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
751733,Linden Lea - Hereford,2023-04-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
751733,Linden Lea - Hereford,2023-04-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
751733,Linden Lea - Hereford,2023-04-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
751733,Linden Lea - Hereford,2023-04-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.82
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-04-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
751733,Linden Lea - Hereford,2023-04-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
751733,Linden Lea - Hereford,2023-04-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
751733,Linden Lea - Hereford,2023-04-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
751733,Linden Lea - Hereford,2023-04-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.49
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
751733,Linden Lea - Hereford,2023-04-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
751733,Linden Lea - Hereford,2023-04-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
