Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
751733,Linden Lea - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
751733,Linden Lea - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.92
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
751733,Linden Lea - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.84
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.39
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.47
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.85
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.16
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
751733,Linden Lea - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
751733,Linden Lea - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
751733,Linden Lea - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
