Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
751733,Linden Lea - Hereford,2023-04-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-04-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-04-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-04-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-04-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-04-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
751733,Linden Lea - Hereford,2023-04-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
751733,Linden Lea - Hereford,2023-04-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
