Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-04-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.94
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-04-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.73
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-04-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.79
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
751733,Linden Lea - Hereford,2023-04-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-04-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-04-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-04-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-04-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
751733,Linden Lea - Hereford,2023-04-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
