Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
751733,Linden Lea - Hereford,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-04-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-23T20:10:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
751733,Linden Lea - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
751733,Linden Lea - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
751733,Linden Lea - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
751733,Linden Lea - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
751733,Linden Lea - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
751733,Linden Lea - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
751733,Linden Lea - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.11
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
751733,Linden Lea - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
751733,Linden Lea - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
751733,Linden Lea - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.22
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
751733,Linden Lea - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
751733,Linden Lea - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.84
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.3
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.53
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.73
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
751733,Linden Lea - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
751733,Linden Lea - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
