Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.34
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
751733,Linden Lea - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.44
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
751733,Linden Lea - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.48
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.66
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
751733,Linden Lea - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.34
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
751733,Linden Lea - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
751733,Linden Lea - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
751733,Linden Lea - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.31
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
751733,Linden Lea - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.93
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.77
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.75
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
751733,Linden Lea - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
751733,Linden Lea - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.78
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
751733,Linden Lea - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
751733,Linden Lea - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,24.2
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
751733,Linden Lea - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.54
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.69
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
751733,Linden Lea - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
