Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.78
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
751733,Linden Lea - Hereford,2023-04-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,transformer,,Temperature,C,24.8
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
751733,Linden Lea - Hereford,2023-04-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,transformer,,Temperature,C,24.9
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-04-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
751733,Linden Lea - Hereford,2023-04-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.52
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.96
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
751733,Linden Lea - Hereford,2023-04-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
751733,Linden Lea - Hereford,2023-04-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-04-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
751733,Linden Lea - Hereford,2023-04-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
751733,Linden Lea - Hereford,2023-04-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-04-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,transformer,,Temperature,C,24.3
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-04-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
751733,Linden Lea - Hereford,2023-04-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,transformer,,Temperature,C,25.2
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
751733,Linden Lea - Hereford,2023-04-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,transformer,,Temperature,C,25.6
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-04-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
