Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,transformer,,Temperature,C,25.5
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,transformer,,Temperature,C,25.3
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-04-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-04-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,transformer,,Temperature,C,25.0
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-04-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,transformer,,Temperature,C,25.0
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-04-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,transformer,,Temperature,C,25.0
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
751733,Linden Lea - Hereford,2023-04-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-04-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-04-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
751733,Linden Lea - Hereford,2023-04-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,transformer,,Temperature,C,25.3
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
751733,Linden Lea - Hereford,2023-04-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,transformer,,Temperature,C,25.2
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
751733,Linden Lea - Hereford,2023-04-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,transformer,,Temperature,C,24.9
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
751733,Linden Lea - Hereford,2023-04-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,transformer,,Temperature,C,24.8
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
751733,Linden Lea - Hereford,2023-04-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
751733,Linden Lea - Hereford,2023-04-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
751733,Linden Lea - Hereford,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
