Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
751733,Linden Lea - Hereford,2023-04-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
751733,Linden Lea - Hereford,2023-04-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
751733,Linden Lea - Hereford,2023-04-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
751733,Linden Lea - Hereford,2023-04-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
751733,Linden Lea - Hereford,2023-04-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-04-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-04-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
751733,Linden Lea - Hereford,2023-04-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
751733,Linden Lea - Hereford,2023-04-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-04-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
751733,Linden Lea - Hereford,2023-04-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
751733,Linden Lea - Hereford,2023-04-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-04-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-04-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-04-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.37
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-04-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-04-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-04-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-04-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-04-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-04-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-04-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-04-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-04-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-04-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
