Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
751733,Linden Lea - Hereford,2023-04-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.43
751733,Linden Lea - Hereford,2023-04-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-04-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-04-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
751733,Linden Lea - Hereford,2023-04-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.09
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
751733,Linden Lea - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
751733,Linden Lea - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.71
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
751733,Linden Lea - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
751733,Linden Lea - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
751733,Linden Lea - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
751733,Linden Lea - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
751733,Linden Lea - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.34
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.46
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.62
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
751733,Linden Lea - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
751733,Linden Lea - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.58
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
751733,Linden Lea - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.24
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.93
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
751733,Linden Lea - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.89
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
751733,Linden Lea - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
