Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
751733,Linden Lea - Hereford,2023-04-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.84
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.43
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-04-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.58
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-04-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.89
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
751733,Linden Lea - Hereford,2023-04-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
751733,Linden Lea - Hereford,2023-04-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-04-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
751733,Linden Lea - Hereford,2023-04-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.31
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
751733,Linden Lea - Hereford,2023-04-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-04-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-04-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
751733,Linden Lea - Hereford,2023-04-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
751733,Linden Lea - Hereford,2023-04-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-04-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
751733,Linden Lea - Hereford,2023-04-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-04-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-04-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-04-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
