Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
751733,Linden Lea - Hereford,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-04-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-24T07:40:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
751733,Linden Lea - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
751733,Linden Lea - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
751733,Linden Lea - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
751733,Linden Lea - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
751733,Linden Lea - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
751733,Linden Lea - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
751733,Linden Lea - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
751733,Linden Lea - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
751733,Linden Lea - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.78
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
751733,Linden Lea - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
751733,Linden Lea - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.61
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
751733,Linden Lea - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
