Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-24T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-04-24T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-24T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-24T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-24T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-24T00:50:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-04-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
751733,Linden Lea - Hereford,2023-04-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
751733,Linden Lea - Hereford,2023-04-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-04-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-04-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-04-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-04-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
