Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-04-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-04-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-04-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
