Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-04-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-04-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-04-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
751733,Linden Lea - Hereford,2023-04-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
751733,Linden Lea - Hereford,2023-04-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-04-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
751733,Linden Lea - Hereford,2023-04-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-04-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-04-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
751733,Linden Lea - Hereford,2023-04-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
751733,Linden Lea - Hereford,2023-04-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
751733,Linden Lea - Hereford,2023-04-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-04-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.97
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-04-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
