Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-04-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-04-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
751733,Linden Lea - Hereford,2023-04-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
751733,Linden Lea - Hereford,2023-04-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.06
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.24
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.02
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
751733,Linden Lea - Hereford,2023-04-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
751733,Linden Lea - Hereford,2023-04-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.9
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.67
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
751733,Linden Lea - Hereford,2023-04-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.86
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.06
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
751733,Linden Lea - Hereford,2023-04-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
751733,Linden Lea - Hereford,2023-04-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
751733,Linden Lea - Hereford,2023-04-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
751733,Linden Lea - Hereford,2023-04-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
751733,Linden Lea - Hereford,2023-04-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
751733,Linden Lea - Hereford,2023-04-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
751733,Linden Lea - Hereford,2023-04-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
