Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
751733,Linden Lea - Hereford,2023-04-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-04-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.21
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-04-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-04-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
751733,Linden Lea - Hereford,2023-04-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-04-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.89
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.42
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-04-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.32
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-04-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
