Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-04-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
751733,Linden Lea - Hereford,2023-04-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-04-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
751733,Linden Lea - Hereford,2023-04-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
751733,Linden Lea - Hereford,2023-04-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
751733,Linden Lea - Hereford,2023-04-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-04-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,transformer,,Temperature,C,14.1
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
751733,Linden Lea - Hereford,2023-04-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.77
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-04-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,transformer,,Temperature,C,13.7
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-04-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,transformer,,Temperature,C,13.6
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.46
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,113.6
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.1
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,transformer,,Temperature,C,13.5
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.45
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
