Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.82
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,transformer,,Temperature,C,13.4
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.75
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
751733,Linden Lea - Hereford,2023-04-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,transformer,,Temperature,C,13.4
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-04-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-04-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.99
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-04-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,transformer,,Temperature,C,13.2
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,transformer,,Temperature,C,13.4
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,transformer,,Temperature,C,13.5
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,transformer,,Temperature,C,13.6
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,transformer,,Temperature,C,13.7
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-04-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
751733,Linden Lea - Hereford,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-04-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-25T04:20:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-04-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-04-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
751733,Linden Lea - Hereford,2023-04-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
