Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-26T19:10:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-04-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
751733,Linden Lea - Hereford,2023-04-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
751733,Linden Lea - Hereford,2023-04-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
751733,Linden Lea - Hereford,2023-04-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-04-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-04-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
751733,Linden Lea - Hereford,2023-04-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
751733,Linden Lea - Hereford,2023-04-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.44
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
751733,Linden Lea - Hereford,2023-04-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
751733,Linden Lea - Hereford,2023-04-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-04-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-04-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-04-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.47
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
751733,Linden Lea - Hereford,2023-04-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.65
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.17
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.79
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
751733,Linden Lea - Hereford,2023-04-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.38
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
751733,Linden Lea - Hereford,2023-04-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
751733,Linden Lea - Hereford,2023-04-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.17
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.04
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
751733,Linden Lea - Hereford,2023-04-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
751733,Linden Lea - Hereford,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
