Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-04-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
751733,Linden Lea - Hereford,2023-04-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
751733,Linden Lea - Hereford,2023-04-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-04-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-04-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-04-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-04-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-04-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-04-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
