Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.57
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.05
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
