Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
751733,Linden Lea - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
