Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-04-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,transformer,,Temperature,C,17.2
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
751733,Linden Lea - Hereford,2023-04-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
751733,Linden Lea - Hereford,2023-04-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.55
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
751733,Linden Lea - Hereford,2023-04-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-04-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-04-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-04-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-04-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-26T05:30:00.000+00:00,transformer,,Temperature,C,16.8
