Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
751733,Linden Lea - Hereford,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
751733,Linden Lea - Hereford,2023-04-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-27T20:20:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-04-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-04-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
751733,Linden Lea - Hereford,2023-04-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
751733,Linden Lea - Hereford,2023-04-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
751733,Linden Lea - Hereford,2023-04-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
751733,Linden Lea - Hereford,2023-04-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-04-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-04-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
751733,Linden Lea - Hereford,2023-04-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
751733,Linden Lea - Hereford,2023-04-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.17
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.99
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
751733,Linden Lea - Hereford,2023-04-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
751733,Linden Lea - Hereford,2023-04-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
751733,Linden Lea - Hereford,2023-04-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.94
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.11
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
751733,Linden Lea - Hereford,2023-04-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
751733,Linden Lea - Hereford,2023-04-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.28
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
751733,Linden Lea - Hereford,2023-04-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
751733,Linden Lea - Hereford,2023-04-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.01
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
751733,Linden Lea - Hereford,2023-04-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
751733,Linden Lea - Hereford,2023-04-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.18
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
751733,Linden Lea - Hereford,2023-04-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.54
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
751733,Linden Lea - Hereford,2023-04-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
751733,Linden Lea - Hereford,2023-04-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
