Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.33
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
751733,Linden Lea - Hereford,2023-04-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.4
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.9
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-04-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.67
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-04-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
751733,Linden Lea - Hereford,2023-04-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
751733,Linden Lea - Hereford,2023-04-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
751733,Linden Lea - Hereford,2023-04-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.56
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
751733,Linden Lea - Hereford,2023-04-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
751733,Linden Lea - Hereford,2023-04-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-04-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.79
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
751733,Linden Lea - Hereford,2023-04-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-04-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.46
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
751733,Linden Lea - Hereford,2023-04-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.96
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
751733,Linden Lea - Hereford,2023-04-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.3
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
