Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.48
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
751733,Linden Lea - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
751733,Linden Lea - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
751733,Linden Lea - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
751733,Linden Lea - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
751733,Linden Lea - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
