Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
