Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-04-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-04-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-04-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-04-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
