Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.43
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
751733,Linden Lea - Hereford,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
751733,Linden Lea - Hereford,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-04-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-04-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-28T23:50:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-04-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
