Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
751733,Linden Lea - Hereford,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-04-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-28T21:30:00.000+00:00,transformer,,Temperature,C,26.0
751733,Linden Lea - Hereford,2023-04-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-04-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-04-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
751733,Linden Lea - Hereford,2023-04-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
751733,Linden Lea - Hereford,2023-04-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-04-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-04-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-04-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,transformer,,Temperature,C,26.1
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,transformer,,Temperature,C,26.2
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-04-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,transformer,,Temperature,C,26.3
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-04-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,transformer,,Temperature,C,26.3
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-04-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,transformer,,Temperature,C,26.4
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-04-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,transformer,,Temperature,C,26.5
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-04-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,transformer,,Temperature,C,26.6
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.62
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-04-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.85
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,transformer,,Temperature,C,26.7
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
751733,Linden Lea - Hereford,2023-04-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.77
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,transformer,,Temperature,C,26.8
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-04-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,transformer,,Temperature,C,26.9
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
751733,Linden Lea - Hereford,2023-04-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,transformer,,Temperature,C,26.9
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.79
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
751733,Linden Lea - Hereford,2023-04-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,transformer,,Temperature,C,27.0
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-04-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,transformer,,Temperature,C,27.2
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-04-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
