Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-28T07:50:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
751733,Linden Lea - Hereford,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
751733,Linden Lea - Hereford,2023-04-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
751733,Linden Lea - Hereford,2023-04-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
751733,Linden Lea - Hereford,2023-04-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-04-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
751733,Linden Lea - Hereford,2023-04-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-04-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-04-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-04-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.17
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.81
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-04-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
751733,Linden Lea - Hereford,2023-04-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-04-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
751733,Linden Lea - Hereford,2023-04-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.79
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
751733,Linden Lea - Hereford,2023-04-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
751733,Linden Lea - Hereford,2023-04-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
751733,Linden Lea - Hereford,2023-04-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-04-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
