Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-04-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-04-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
