Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-04-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
751733,Linden Lea - Hereford,2023-04-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-04-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-04-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-04-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-04-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,transformer,,Temperature,C,24.8
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,transformer,,Temperature,C,25.0
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,transformer,,Temperature,C,25.3
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,transformer,,Temperature,C,25.5
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,transformer,,Temperature,C,25.6
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,transformer,,Temperature,C,25.7
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
