Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,transformer,,Temperature,C,25.8
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,transformer,,Temperature,C,25.9
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,transformer,,Temperature,C,26.0
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,transformer,,Temperature,C,26.1
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,transformer,,Temperature,C,26.3
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-04-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,transformer,,Temperature,C,26.4
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-04-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,transformer,,Temperature,C,26.6
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-04-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,transformer,,Temperature,C,26.7
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,transformer,,Temperature,C,26.8
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-04-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,transformer,,Temperature,C,26.9
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-04-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,transformer,,Temperature,C,27.0
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,transformer,,Temperature,C,27.2
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-04-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,transformer,,Temperature,C,27.3
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-04-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,transformer,,Temperature,C,27.4
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
751733,Linden Lea - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
