Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
751733,Linden Lea - Hereford,2023-04-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
751733,Linden Lea - Hereford,2023-04-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
751733,Linden Lea - Hereford,2023-04-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
751733,Linden Lea - Hereford,2023-04-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-04-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,transformer,,Temperature,C,29.5
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
751733,Linden Lea - Hereford,2023-04-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,transformer,,Temperature,C,29.5
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
751733,Linden Lea - Hereford,2023-04-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,transformer,,Temperature,C,29.5
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-04-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,transformer,,Temperature,C,29.6
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.65
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
751733,Linden Lea - Hereford,2023-04-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,transformer,,Temperature,C,29.5
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
751733,Linden Lea - Hereford,2023-04-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,transformer,,Temperature,C,29.6
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.11
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
751733,Linden Lea - Hereford,2023-04-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,transformer,,Temperature,C,29.7
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
751733,Linden Lea - Hereford,2023-04-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,transformer,,Temperature,C,29.7
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-04-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,transformer,,Temperature,C,29.6
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
751733,Linden Lea - Hereford,2023-04-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,transformer,,Temperature,C,29.7
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
751733,Linden Lea - Hereford,2023-04-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,transformer,,Temperature,C,29.9
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
751733,Linden Lea - Hereford,2023-04-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,transformer,,Temperature,C,30.1
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
751733,Linden Lea - Hereford,2023-04-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,transformer,,Temperature,C,30.3
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-04-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
