Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,transformer,,Temperature,C,30.5
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-04-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,transformer,,Temperature,C,30.6
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,transformer,,Temperature,C,30.8
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,transformer,,Temperature,C,30.8
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,transformer,,Temperature,C,30.9
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-04-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,transformer,,Temperature,C,30.9
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,transformer,,Temperature,C,30.9
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,transformer,,Temperature,C,30.9
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-04-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,transformer,,Temperature,C,31.1
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-04-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,transformer,,Temperature,C,31.5
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,transformer,,Temperature,C,31.7
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,transformer,,Temperature,C,32.0
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,transformer,,Temperature,C,32.0
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,transformer,,Temperature,C,32.0
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
