Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,transformer,,Temperature,C,31.9
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,transformer,,Temperature,C,31.9
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,transformer,,Temperature,C,32.0
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,transformer,,Temperature,C,32.3
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-04-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,transformer,,Temperature,C,32.4
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-04-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,transformer,,Temperature,C,32.4
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
751733,Linden Lea - Hereford,2023-04-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,transformer,,Temperature,C,32.1
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,transformer,,Temperature,C,31.9
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-04-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,transformer,,Temperature,C,31.6
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,transformer,,Temperature,C,31.3
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-04-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,transformer,,Temperature,C,31.0
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-04-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,transformer,,Temperature,C,30.8
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-04-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,transformer,,Temperature,C,30.4
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
751733,Linden Lea - Hereford,2023-04-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,transformer,,Temperature,C,29.9
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-04-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
