Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-29T09:00:00.000+00:00,transformer,,Temperature,C,24.3
751733,Linden Lea - Hereford,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-04-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
751733,Linden Lea - Hereford,2023-04-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
751733,Linden Lea - Hereford,2023-04-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
751733,Linden Lea - Hereford,2023-04-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.05
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-04-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-04-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-04-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
751733,Linden Lea - Hereford,2023-04-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
751733,Linden Lea - Hereford,2023-04-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
751733,Linden Lea - Hereford,2023-04-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.82
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.46
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-04-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
751733,Linden Lea - Hereford,2023-04-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-04-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
751733,Linden Lea - Hereford,2023-04-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
751733,Linden Lea - Hereford,2023-04-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-04-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
