Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
751733,Linden Lea - Hereford,2023-04-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
751733,Linden Lea - Hereford,2023-04-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-04-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-04-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
