Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-30T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-30T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-04-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-04-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-04-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-04-30T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-30T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-30T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-30T23:50:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-04-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-04-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
751733,Linden Lea - Hereford,2023-04-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-04-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-04-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-04-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-04-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
