Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.79
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
751733,Linden Lea - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
751733,Linden Lea - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
751733,Linden Lea - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
751733,Linden Lea - Hereford,2023-04-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
