Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-04-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.42
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-04-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,transformer,,Temperature,C,24.2
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-04-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,transformer,,Temperature,C,24.3
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
751733,Linden Lea - Hereford,2023-04-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
751733,Linden Lea - Hereford,2023-04-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
751733,Linden Lea - Hereford,2023-04-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,transformer,,Temperature,C,24.7
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
751733,Linden Lea - Hereford,2023-04-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,transformer,,Temperature,C,24.7
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
751733,Linden Lea - Hereford,2023-04-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
751733,Linden Lea - Hereford,2023-04-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
751733,Linden Lea - Hereford,2023-04-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
751733,Linden Lea - Hereford,2023-04-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,transformer,,Temperature,C,24.7
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
751733,Linden Lea - Hereford,2023-04-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,transformer,,Temperature,C,24.7
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
751733,Linden Lea - Hereford,2023-04-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,transformer,,Temperature,C,24.8
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
751733,Linden Lea - Hereford,2023-04-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
