Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,transformer,,Temperature,C,24.9
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
751733,Linden Lea - Hereford,2023-04-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,transformer,,Temperature,C,25.0
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-04-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,transformer,,Temperature,C,24.7
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-04-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
751733,Linden Lea - Hereford,2023-04-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
751733,Linden Lea - Hereford,2023-04-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.94
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
751733,Linden Lea - Hereford,2023-04-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
751733,Linden Lea - Hereford,2023-04-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,transformer,,Temperature,C,24.3
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
751733,Linden Lea - Hereford,2023-04-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-04-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-04-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,transformer,,Temperature,C,24.2
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
751733,Linden Lea - Hereford,2023-04-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
751733,Linden Lea - Hereford,2023-04-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-04-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-04-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
