Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-04-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-04-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
751733,Linden Lea - Hereford,2023-04-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-04-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.42
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-04-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-04-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-04-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-04-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
751733,Linden Lea - Hereford,2023-04-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-04-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
751733,Linden Lea - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
