Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
751733,Linden Lea - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
751733,Linden Lea - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
751733,Linden Lea - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
751733,Linden Lea - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
751733,Linden Lea - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
751733,Linden Lea - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
751733,Linden Lea - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
