Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.95
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
751733,Linden Lea - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
751733,Linden Lea - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.95
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
751733,Linden Lea - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
751733,Linden Lea - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
751733,Linden Lea - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
751733,Linden Lea - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.78
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-04-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
