Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-04-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-04-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-04-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-04-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-04-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-04-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-04-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
