Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-30T03:20:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-04-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-04-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-04-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-04-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
751733,Linden Lea - Hereford,2023-04-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-04-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-04-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-04-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
