Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,transformer,,Temperature,C,24.3
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,transformer,,Temperature,C,24.7
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,transformer,,Temperature,C,26.1
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-05-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,transformer,,Temperature,C,26.2
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-05-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,transformer,,Temperature,C,26.3
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-05-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,transformer,,Temperature,C,26.4
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-05-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,transformer,,Temperature,C,26.5
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-05-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,transformer,,Temperature,C,26.7
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.82
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-05-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,transformer,,Temperature,C,26.8
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-05-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
