Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-05-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-05-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-05-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-05-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-05-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-05-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
751733,Linden Lea - Hereford,2023-05-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-05-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-05-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-05-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
751733,Linden Lea - Hereford,2023-05-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
751733,Linden Lea - Hereford,2023-05-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
751733,Linden Lea - Hereford,2023-05-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-05-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
751733,Linden Lea - Hereford,2023-05-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
751733,Linden Lea - Hereford,2023-05-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,transformer,,Temperature,C,28.2
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-05-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.15
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,transformer,,Temperature,C,28.3
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-05-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,transformer,,Temperature,C,28.4
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-05-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,transformer,,Temperature,C,28.4
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-05-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,transformer,,Temperature,C,28.4
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
751733,Linden Lea - Hereford,2023-05-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,transformer,,Temperature,C,28.5
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-05-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.23
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,transformer,,Temperature,C,28.5
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.17
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
751733,Linden Lea - Hereford,2023-05-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,transformer,,Temperature,C,28.6
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
751733,Linden Lea - Hereford,2023-05-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,transformer,,Temperature,C,28.6
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-05-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,transformer,,Temperature,C,28.6
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-05-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.52
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,transformer,,Temperature,C,28.6
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
751733,Linden Lea - Hereford,2023-05-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,transformer,,Temperature,C,28.6
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.14
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
751733,Linden Lea - Hereford,2023-05-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,transformer,,Temperature,C,28.6
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.7
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
751733,Linden Lea - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
