Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,transformer,,Temperature,C,28.7
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.77
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
751733,Linden Lea - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,transformer,,Temperature,C,28.7
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.88
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.7
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
751733,Linden Lea - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.61
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,transformer,,Temperature,C,28.8
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
751733,Linden Lea - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,transformer,,Temperature,C,28.8
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,transformer,,Temperature,C,28.8
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
751733,Linden Lea - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,transformer,,Temperature,C,28.8
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751733,Linden Lea - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,transformer,,Temperature,C,28.9
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
751733,Linden Lea - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,transformer,,Temperature,C,29.0
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
751733,Linden Lea - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,transformer,,Temperature,C,29.0
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
751733,Linden Lea - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,transformer,,Temperature,C,28.9
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,transformer,,Temperature,C,28.9
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,transformer,,Temperature,C,28.7
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
751733,Linden Lea - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,transformer,,Temperature,C,28.5
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
751733,Linden Lea - Hereford,2023-05-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,transformer,,Temperature,C,28.4
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
