Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-05-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,transformer,,Temperature,C,28.3
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
751733,Linden Lea - Hereford,2023-05-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.95
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,transformer,,Temperature,C,28.2
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
751733,Linden Lea - Hereford,2023-05-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,transformer,,Temperature,C,28.0
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-05-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,transformer,,Temperature,C,28.1
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-05-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,transformer,,Temperature,C,28.4
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-05-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,transformer,,Temperature,C,28.6
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-05-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,transformer,,Temperature,C,28.7
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-05-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,transformer,,Temperature,C,28.9
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-05-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,transformer,,Temperature,C,29.0
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-05-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,transformer,,Temperature,C,29.0
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-05-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,transformer,,Temperature,C,28.9
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-05-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.47
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,transformer,,Temperature,C,29.1
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-05-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,transformer,,Temperature,C,29.0
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
751733,Linden Lea - Hereford,2023-05-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
751733,Linden Lea - Hereford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-05-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
751733,Linden Lea - Hereford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-05-01T13:40:00.000+00:00,transformer,,Temperature,C,29.0
751733,Linden Lea - Hereford,2023-05-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-05-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
