Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-05-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-05-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
751733,Linden Lea - Hereford,2023-05-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
751733,Linden Lea - Hereford,2023-05-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-05-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-05-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-05-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-05-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-05-01T11:20:00.000+00:00,transformer,,Temperature,C,26.9
751733,Linden Lea - Hereford,2023-05-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-05-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-05-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-05-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-05-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-05-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
751733,Linden Lea - Hereford,2023-05-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-05-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-05-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-05-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
751733,Linden Lea - Hereford,2023-05-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
751733,Linden Lea - Hereford,2023-05-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
751733,Linden Lea - Hereford,2023-05-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-05-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-05-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
751733,Linden Lea - Hereford,2023-05-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,transformer,,Temperature,C,26.6
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-05-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,transformer,,Temperature,C,26.3
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-05-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,transformer,,Temperature,C,26.2
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
751733,Linden Lea - Hereford,2023-05-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,transformer,,Temperature,C,26.2
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
751733,Linden Lea - Hereford,2023-05-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,transformer,,Temperature,C,26.3
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
751733,Linden Lea - Hereford,2023-05-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,transformer,,Temperature,C,26.2
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-05-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,transformer,,Temperature,C,26.1
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-05-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,transformer,,Temperature,C,26.0
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-05-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,transformer,,Temperature,C,26.0
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-05-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,transformer,,Temperature,C,25.8
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.34
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-05-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.79
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,transformer,,Temperature,C,25.6
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
751733,Linden Lea - Hereford,2023-05-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,transformer,,Temperature,C,25.4
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
751733,Linden Lea - Hereford,2023-05-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,transformer,,Temperature,C,25.3
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-05-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
